Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,68.38
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,97.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,183.38
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.75
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,198.88
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,286.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,216.38
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,235.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,358.88
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96689
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98303
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,96.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,69.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,97.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,185.5
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.25
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,173.75
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,246.75
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,138.5
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,207.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,249.62
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,335.38
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,93.5
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,158.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.88
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,184.25
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,246.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,152.88
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,231.88
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,252.38
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,320.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.62
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93722
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,117.38
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,75.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.88
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,104.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,182.62
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,186.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,232.5
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,152.38
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,215.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,256.25
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,361.62
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.75
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93512
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
