Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94287
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,63.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,129.25
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,94.25
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.12
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,120.38
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,214.38
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,229.62
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,169.5
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,228.12
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,293.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,396.75
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.12
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96304
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,121.5
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,94.88
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,119.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,116.12
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,195.62
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,150.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,197.25
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,255.62
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,141.25
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,253.88
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,275.12
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,387.38
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.25
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94626
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92526
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,114.88
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,91.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,164.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,159.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,238.88
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,143.62
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,216.12
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,229.62
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,321.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94958
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94473
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,125.88
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,86.12
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.38
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
