Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,102.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,161.38
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.88
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,159.12
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,230.88
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,136.12
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,214.62
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,248.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,322.75
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93301
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94125
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,105.88
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.38
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,117.12
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,181.12
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,143.38
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,204.5
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,155.38
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,238.38
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,306.25
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94046
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93057
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93851
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94122
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,102.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,103.5
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,182.62
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.12
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,190.25
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,167.62
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,217.25
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,308.75
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95218
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93582
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94479
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.948
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,83.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,49.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,92.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,169.62
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.88
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,215.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,116.5
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,167.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,203.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,296.25
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.949
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95099
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
