Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,102.12
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,166.25
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,226.75
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,159.62
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,208.88
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,295.75
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94604
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94907
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.5
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,89.88
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,165.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,126.88
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,161.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,214.88
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,127.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,184.62
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,204.5
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,315.25
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93198
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92886
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,126.12
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,175.62
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,153.12
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,233.12
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,172.38
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,211.75
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,302.25
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96402
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93631
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93313
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,118.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,86.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,113.62
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,188.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,220.75
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,110.75
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,155.75
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,236.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,316.88
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94708
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92297
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
