Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,79.75
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,155.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,118.12
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,201.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.5
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,127.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,210.62
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,164.38
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,146.38
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,238.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,161.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,241.88
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,331.25
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96457
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91189
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92923
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95035
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,69.88
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,90.38
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95093
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,110.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,162.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.25
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,166.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,217.12
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,110.62
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,229.5
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91742
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90933
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94437
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,71.25
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,115.25
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,93.88
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.75
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,112.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,174.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.88
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,151.62
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,249.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,115.38
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,170.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,242.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,311.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89425
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94131
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,58.88
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,68.38
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,131.38
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,94.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,176.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,108.38
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,183.75
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.75
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,161.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,252.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,177.38
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,235.75
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,332.38
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
