Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90603
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92737
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,81.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,93.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,167.12
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,159.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,229.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,219.38
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,293.62
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93313
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94693
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91522
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91315
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,73.62
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,103.25
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,86.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,90.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,133.25
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,170.88
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,247.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,121.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,178.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,194.88
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,264.25
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93051
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,75.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,120.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,90.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,89.5
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,172.75
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,177.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,265.75
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,181.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,197.25
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,280.38
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9646
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96326
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
