Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,106.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,161.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,170.5
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,280.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,104.62
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,211.5
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,271.88
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91769
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93613
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,109.88
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,107.25
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,172.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.62
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,159.75
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,219.88
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,137.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,199.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,263.88
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88669
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91998
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90573
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,82.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.953
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,115.25
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,168.88
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.12
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,136.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,222.12
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,91.12
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,139.62
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,208.62
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,278.12
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97049
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85983
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93387
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93182
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,80.88
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,102.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,173.12
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.12
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,252.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,129.62
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,202.25
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,269.5
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88702
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91382
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95447
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,54.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
