Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,90.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,84.75
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,142.38
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,194.38
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,115.38
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,209.62
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,217.5
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,260.25
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95172
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,74.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9473
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,124.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.5
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,76.5
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,144.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,145.5
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,235.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,227.75
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,217.88
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,267.25
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96463
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94003
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96384
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,116.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,96.25
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,191.12
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.25
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,142.75
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,195.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,175.75
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,216.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,304.12
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90274
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96069
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94714
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,59.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,116.75
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,116.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,180.62
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,148.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,140.5
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,184.75
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,94.12
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,136.75
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,228.25
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,287.38
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89297
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92276
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
