Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,87.38
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,107.25
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,194.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,161.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,252.38
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,144.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,220.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,324.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88074
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93527
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96255
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,73.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,117.12
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,92.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,102.12
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,184.12
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.12
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,152.75
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,231.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,111.62
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,158.38
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,220.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,316.5
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89566
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93774
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,96.5
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,109.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,178.38
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.38
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,150.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,204.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,157.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,224.5
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,304.62
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9093
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92547
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96222
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,54.5
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,103.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,94.12
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,148.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,150.25
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,197.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,161.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,197.62
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,265.88
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
