Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95349
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94144
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95456
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,98.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,93.25
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,180.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,147.5
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,207.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,161.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,195.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,302.38
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92361
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91296
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,89.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.75
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92242
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,97.75
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,195.75
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,185.88
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,147.62
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,211.25
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,313.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93899
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96027
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,88.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90198
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,76.88
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,147.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,140.88
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,185.12
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,111.25
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,169.62
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,213.88
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,278.88
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93259
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94104
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89975
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95508
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,68.38
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92139
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
