Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,98.62
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,146.62
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.38
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,139.75
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,192.12
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,148.38
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,207.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,253.75
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93066
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,122.25
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,89.88
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,109.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,182.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,143.75
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,256.88
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,102.12
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,138.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,219.25
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,304.5
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96463
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.936
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90866
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,74.75
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,120.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,95.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,118.12
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,196.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,138.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,236.12
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,93.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,140.75
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,232.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,325.25
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93286
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,79.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,145.62
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,112.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,136.25
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,206.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,178.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,257.88
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,141.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,230.75
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,336.75
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96521
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96243
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94202
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94595
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
