Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,121.5
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,87.75
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,118.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,169.38
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,145.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,175.25
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,242.88
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,188.75
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,298.12
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.63
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96039
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95822
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91162
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,98.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,104.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,176.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,153.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,242.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,179.12
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,202.38
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,279.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95203
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,91.75
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,169.75
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,139.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,186.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,261.12
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,185.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,220.88
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,299.62
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96368
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,99.75
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90814
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94519
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,101.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,156.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,181.38
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,100.88
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,138.25
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,174.12
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,258.62
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
