Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94766
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,97.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.5
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,101.88
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,175.88
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,191.25
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,242.12
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,90.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,140.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,178.62
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,258.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95789
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,62.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9274
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,111.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,77.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94604
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,111.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,190.25
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,144.62
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,150.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,241.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,78.88
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,160.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,203.12
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,291.75
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91547
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91385
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9512
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,105.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,160.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.38
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,143.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,216.12
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,75.12
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,115.12
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,241.62
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93848
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,69.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97903
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90182
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93326
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88293
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92804
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90961
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,81.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,152.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.25
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,142.25
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,220.62
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,136.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,141.38
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,213.75
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
