Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9389
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88803
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93097
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87759
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9176
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91604
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,148.25
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,128.5
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,193.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,125.62
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,229.12
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94318
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9483
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,73.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94565
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85867
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92139
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82834
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94968
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93548
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,103.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,183.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,126.75
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,175.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,135.12
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,252.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92761
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,49.75
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93109
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87695
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9155
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91116
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86947
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91885
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9093
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,79.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,145.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,100.5
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,237.88
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91897
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93539
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91406
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89252
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92004
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87378
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88562
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92691
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90652
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
