Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,117.12
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,155.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90472
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94891
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95242
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89422
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.893
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91849
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85202
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84543
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93182
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93668
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,113.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,163.62
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,170.5
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90692
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93628
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90716
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92953
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91839
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8555
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86978
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,99.5
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,149.75
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94559
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94766
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92898
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88357
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93301
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90915
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85278
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,52.25
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89764
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89331
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88739
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,100.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,159.38
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,116.5
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,152.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93039
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95346
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92099
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8501
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93481
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
