Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89691
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94202
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90478
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89325
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,95.62
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,133.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,118.62
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,161.38
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88128
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90298
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91266
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93912
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91464
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91394
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86923
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,97.12
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,149.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,119.5
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,178.25
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86197
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9332
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88745
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88611
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92245
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91473
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94415
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87198
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,59.88
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,81.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,135.62
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,103.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,156.12
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83944
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92187
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9097
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90665
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89419
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90835
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89682
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89728
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,104.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,112.38
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,136.88
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84421
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94104
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
