Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93011
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86758
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93011
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91202
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87005
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91482
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93375
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87164
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,87.25
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,112.88
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,111.88
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,151.12
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82184
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92975
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88345
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78631
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92761
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9133
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87152
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86804
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91498
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86404
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,112.62
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,140.12
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82306
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91901
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85022
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87143
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93161
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8688
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91785
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92279
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88507
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,111.62
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,91.75
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,147.62
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84714
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91354
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86569
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85846
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92209
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91669
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88128
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91305
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92062
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91733
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,60.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,98.62
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
