Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,117.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,158.25
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89612
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93793
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87402
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82211
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89285
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92663
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85693
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90619
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93588
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90994
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,107.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,72.5
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,90.12
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,148.88
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89532
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94903
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91391
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86371
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89767
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92218
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85901
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,50.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90661
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9299
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87445
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,90.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,111.38
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,121.25
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,152.88
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86679
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93164
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94745
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88473
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90732
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92544
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86874
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93878
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88565
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,67.88
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,90.5
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,73.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86358
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93451
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94708
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90304
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91812
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93436
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87628
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93219
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92267
