Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,69.5
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,119.62
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,154.12
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82901
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94464
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9064
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85727
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88397
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95236
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8959
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90771
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93036
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91775
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,85.38
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,94.38
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,153.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82596
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92074
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8208
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93912
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91101
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90301
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92569
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90317
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89325
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,93.12
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,89.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,123.25
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,156.5
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81836
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91019
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87646
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93011
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85174
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87814
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92071
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94229
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83142
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,67.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,95.12
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,73.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,97.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,120.5
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,146.88
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82617
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88751
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90665
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92053
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
