Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87219
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87076
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83273
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90036
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82281
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,97.12
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,76.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82855
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95309
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91141
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88605
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94562
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86026
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90332
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,81.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88791
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91617
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86462
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,72.25
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,118.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,72.88
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,93.25
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,134.25
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,183.88
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83587
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91662
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84573
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95779
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89276
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91489
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90478
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91733
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89523
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,78.62
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,114.12
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,97.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,175.25
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82397
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87878
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85324
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87842
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87836
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93509
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90893
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,75.12
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,102.75
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,103.5
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,166.5
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82119
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98358
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94461
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
