Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8865
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86838
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93039
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88937
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94119
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90576
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91797
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90134
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,102.88
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,83.62
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,126.25
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,165.62
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8515
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89966
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.875
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92337
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87012
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93332
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90173
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,71.25
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,117.12
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,160.5
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82943
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95135
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,18.38
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88873
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92959
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86889
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93002
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92285
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89175
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,70.5
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,91.88
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,127.5
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85653
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94064
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86526
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88531
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88623
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9024
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93002
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93194
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90256
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,73.88
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
