Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,82.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,142.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,93.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,128.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,150.5
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.858
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94052
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94101
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91287
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87472
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91788
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93796
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93259
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90249
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9053
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89001
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,75.38
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,104.25
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,160.62
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84759
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95959
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92898
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91452
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88992
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93854
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8663
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88919
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91174
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87375
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,74.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,102.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,109.38
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83783
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94879
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91031
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8884
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93536
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.884
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94211
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91678
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93353
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86117
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,77.62
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,80.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,110.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,134.38
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,159.25
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84659
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90246
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9064
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94476
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89276
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96039
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
