Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91739
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86114
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,102.38
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,90.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,119.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,113.12
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,141.88
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,174.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83999
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88418
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91064
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90909
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,55.75
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91803
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9357
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88336
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,107.12
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.88
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,158.75
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,182.38
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8536
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94861
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89181
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92148
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90301
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,84.12
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92645
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88626
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,85.25
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,122.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.38
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,135.62
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,200.88
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86252
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95053
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84881
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88318
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95972
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91086
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92807
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91922
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,87.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,114.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,173.25
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,201.75
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86136
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95392
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87781
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91217
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
