Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93411
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95868
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,49.38
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,92.62
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,119.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,119.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,166.75
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,194.5
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85779
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89145
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8905
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89819
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95706
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94846
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,97.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,127.12
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.75
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,133.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,168.62
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,202.25
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86435
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95294
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93347
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89081
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87326
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91369
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94672
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,92.75
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,138.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.75
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,127.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,130.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,166.25
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,226.12
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85498
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93466
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89538
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87915
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,77.88
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90072
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94788
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,92.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,141.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.12
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,134.75
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,96.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,128.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,169.25
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,231.38
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94598
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91785
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
