Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92206
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95373
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93707
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93069
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Min),A,93.12
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Max),A,125.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Max),A,161.12
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Min),A,102.25
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Max),A,141.38
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Min),A,183.62
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Max),A,211.5
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95053
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93426
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93451
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91882
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95776
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92786
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Max),A,80.62
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Min),A,96.75
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Max),A,146.75
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.75
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Min),A,137.38
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Max),A,187.25
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Max),A,128.12
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Min),A,183.12
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Max),A,236.88
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9537
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94647
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92407
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96246
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93396
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Max),A,81.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,68.62
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Min),A,99.25
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Max),A,141.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.62
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Min),A,143.88
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Max),A,173.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Max),A,134.75
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Min),A,185.38
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Max),A,242.38
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96136
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92407
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97104
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9303
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,70.25
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92523
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95019
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
