Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Min),A,104.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Max),A,138.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Min),A,138.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Max),A,191.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Max),A,134.75
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Min),A,192.5
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Max),A,237.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96606
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95499
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91528
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Min),A,58.38
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93527
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Min),A,109.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Max),A,152.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Min),A,158.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Max),A,197.5
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Min),A,212.75
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Max),A,259.38
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93725
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9418
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Min),A,114.25
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Max),A,151.38
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,133.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Min),A,158.5
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Max),A,213.5
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Max),A,158.25
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Min),A,222.62
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T23:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96414
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95416
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95224
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Min),A,59.12
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Max),A,94.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,76.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Min),A,117.12
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Max),A,162.5
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Min),A,160.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Max),A,203.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Max),A,151.62
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Min),A,225.88
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Max),A,262.75
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94235
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,74.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
