Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94385
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Min),A,114.75
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Max),A,171.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.25
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Min),A,160.88
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Max),A,208.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Max),A,169.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Min),A,226.38
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Max),A,283.62
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94177
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94333
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Min),A,53.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Max),A,88.75
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92569
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Min),A,129.75
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Max),A,182.75
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,151.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Min),A,163.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Max),A,239.38
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Max),A,150.12
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Min),A,230.12
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Max),A,302.5
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97879
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93628
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92712
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94726
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Min),A,54.62
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,71.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92352
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Min),A,123.75
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Max),A,178.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Max),A,240.88
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Min),A,127.38
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Max),A,164.38
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Min),A,231.38
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Max),A,300.5
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93567
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93402
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Min),A,58.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,71.88
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93411
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Min),A,125.62
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Max),A,186.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Min),A,168.75
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Max),A,253.38
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Max),A,162.75
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Min),A,238.25
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Max),A,314.62
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95416
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94342
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
