Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95184
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Max),A,77.12
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94363
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Min),A,119.75
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Max),A,169.62
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Min),A,190.38
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Max),A,257.12
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Min),A,127.5
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Max),A,182.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Min),A,207.5
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Max),A,273.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T22:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96558
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Max),A,78.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94266
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Min),A,114.62
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Max),A,167.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.88
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Min),A,191.88
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Max),A,272.5
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Min),A,125.25
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Max),A,191.62
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Min),A,208.75
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Max),A,273.88
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98022
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94891
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95132
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95486
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95254
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Min),A,53.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Min),A,126.75
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Max),A,189.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.88
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Min),A,194.38
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Max),A,289.12
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Max),A,169.25
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Min),A,223.12
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Max),A,271.88
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Max),A,88.25
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Min),A,124.12
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Max),A,193.12
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Min),A,206.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Max),A,308.38
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Min),A,140.12
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Max),A,186.62
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Min),A,222.88
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Max),A,289.5
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
