Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,72.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95465
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Min),A,133.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Max),A,205.38
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.88
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Min),A,212.75
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Max),A,303.62
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Min),A,135.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Max),A,182.38
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Min),A,231.12
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Max),A,316.25
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Max),A,64.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95587
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9465
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Min),A,78.38
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Min),A,151.88
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Max),A,222.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Min),A,213.38
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Max),A,367.25
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Max),A,192.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Min),A,254.12
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Max),A,323.88
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Max),A,107.5
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,85.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Min),A,71.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Min),A,117.5
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Max),A,211.75
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Min),A,256.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Max),A,363.25
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Min),A,156.25
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Max),A,257.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Min),A,253.75
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Max),A,324.75
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T21:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97708
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Max),A,118.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Min),A,75.75
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
