Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Min),A,127.75
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Max),A,231.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.5
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Min),A,246.12
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Max),A,361.5
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.25
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Min),A,158.25
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Max),A,245.12
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Min),A,283.5
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Max),A,336.38
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Max),A,62.12
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Max),A,109.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,87.5
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.75
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Min),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Min),A,129.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Max),A,217.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,178.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Min),A,258.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Max),A,378.38
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Min),A,158.62
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Max),A,245.62
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Min),A,262.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Max),A,345.88
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Max),A,115.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Min),A,158.12
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Max),A,241.75
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,195.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Min),A,274.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Max),A,400.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Min),A,156.38
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Max),A,228.5
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Min),A,270.38
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Max),A,350.25
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.62
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Min),A,78.38
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Max),A,127.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,102.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.12
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Min),A,99.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.38
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Min),A,149.38
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Max),A,264.38
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Min),A,294.62
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Max),A,454.38
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Min),A,162.12
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Max),A,251.25
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Min),A,276.25
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Max),A,350.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.12
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Max),A,127.5
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,90.75
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.25
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
