Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94238
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Min),A,144.75
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Max),A,216.38
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,183.38
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Min),A,300.25
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Max),A,417.75
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Min),A,175.88
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Max),A,245.62
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Min),A,275.75
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Max),A,346.62
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Min),A,51.88
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Max),A,111.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.88
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Min),A,95.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Min),A,142.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Max),A,259.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.62
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Min),A,293.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Max),A,462.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Min),A,164.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Max),A,266.88
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Min),A,260.25
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Max),A,332.75
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.38
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T20:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97165
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,59.38
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Max),A,146.5
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,107.75
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,223.75
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,168.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Min),A,92.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,106.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Min),A,186.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Max),A,301.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,243.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Min),A,351.75
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Max),A,494.38
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.88
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Max),A,261.5
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Min),A,315.25
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Max),A,398.25
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.62
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Max),A,73.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Max),A,148.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,116.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,158.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,196.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Min),A,93.88
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Min),A,150.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Max),A,266.62
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,199.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Min),A,362.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Max),A,512.88
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Min),A,216.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Max),A,304.38
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Min),A,330.5
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Max),A,410.75
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.12
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97003
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
