Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.88
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.75
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Max),A,154.38
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,107.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.88
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,194.62
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.88
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Min),A,72.12
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Min),A,133.25
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Max),A,275.12
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Min),A,329.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Max),A,471.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.62
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Min),A,176.88
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Max),A,285.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Min),A,321.5
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Max),A,396.75
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.62
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96667
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Max),A,116.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,90.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.75
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.38
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,140.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,200.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Min),A,149.12
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Max),A,253.12
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,197.25
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Min),A,343.62
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Max),A,461.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.62
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Min),A,213.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Max),A,290.75
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Min),A,317.88
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Max),A,440.38
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.62
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.5
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Min),A,57.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Max),A,128.38
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,96.88
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,155.62
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,219.5
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,154.62
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.38
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Min),A,141.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Max),A,276.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,217.88
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Min),A,351.38
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Max),A,463.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.88
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Min),A,196.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Max),A,296.88
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Min),A,360.62
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Max),A,472.25
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.75
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97296
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.88
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Max),A,128.5
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,81.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.88
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,138.62
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.62
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Min),A,76.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Min),A,179.88
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Max),A,296.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,230.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Min),A,327.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Max),A,475.88
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.75
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Max),A,270.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Min),A,347.5
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Max),A,455.25
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.88
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T19:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
