Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Min),A,69.62
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Max),A,144.75
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,103.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,226.38
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.62
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Min),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Min),A,184.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Max),A,304.75
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,244.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Min),A,385.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Max),A,499.25
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.75
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Min),A,169.62
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Max),A,274.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Min),A,329.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Max),A,414.5
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.88
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Max),A,58.75
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Max),A,96.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,143.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Max),A,143.38
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,106.5
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,224.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.12
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.44
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Min),A,89.38
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Min),A,210.88
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Max),A,334.5
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,265.12
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Min),A,339.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Max),A,517.12
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Max),A,226.25
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Min),A,322.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Max),A,418.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.62
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9714
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Max),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Min),A,81.62
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Max),A,146.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,106.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.25
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.38
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Min),A,94.12
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Min),A,166.25
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Max),A,334.12
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,233.62
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Min),A,332.25
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Max),A,484.38
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.75
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Min),A,144.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Max),A,238.38
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Min),A,339.38
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Max),A,423.12
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97986
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95767
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.38
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Max),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.75
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Min),A,71.62
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Max),A,131.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,99.75
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.25
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.25
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Min),A,119.75
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
