Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Min),A,195.75
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Max),A,339.62
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,248.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Min),A,341.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Max),A,500.62
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Max),A,216.12
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Min),A,329.88
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Max),A,457.12
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Max),A,80.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Min),A,76.5
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Max),A,161.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,108.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,219.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.38
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.25
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Min),A,120.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Min),A,200.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Max),A,350.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,268.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Min),A,383.12
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Max),A,540.12
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Min),A,159.25
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Max),A,235.88
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Min),A,352.62
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Max),A,453.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.75
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.62
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Min),A,74.75
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Max),A,120.12
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,99.5
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.75
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,197.25
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.62
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Min),A,106.25
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Min),A,211.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Max),A,300.62
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,257.12
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Min),A,323.75
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Max),A,458.75
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.88
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Max),A,218.12
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Min),A,354.38
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Max),A,446.62
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.25
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T18:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Min),A,53.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Max),A,124.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,90.5
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,194.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.88
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Min),A,106.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Min),A,198.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Max),A,298.38
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,246.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Min),A,283.88
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Max),A,433.75
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Min),A,160.25
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Max),A,222.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Min),A,347.62
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Max),A,481.88
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.12
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Max),A,122.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,85.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
