Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,203.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.25
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.19
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Min),A,74.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Min),A,156.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Max),A,265.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,207.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Min),A,310.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Max),A,427.38
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Min),A,177.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Max),A,272.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Min),A,338.5
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Max),A,434.62
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.12
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94061
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Max),A,108.62
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,67.25
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Max),A,111.12
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Min),A,96.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Min),A,161.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Max),A,279.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,219.25
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Min),A,300.62
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Max),A,450.12
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.88
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Min),A,187.88
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Max),A,257.5
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Min),A,324.38
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Max),A,496.75
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.12
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95264
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,83.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.25
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.75
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Min),A,173.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Max),A,299.12
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,227.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Min),A,285.38
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Max),A,419.5
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.88
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Min),A,137.88
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Max),A,236.12
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Min),A,313.25
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Max),A,437.25
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.62
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95596
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,65.38
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.38
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Max),A,108.75
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,119.88
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.88
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Min),A,161.38
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Max),A,259.5
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,217.5
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Min),A,284.75
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Max),A,410.88
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Min),A,135.75
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Max),A,224.5
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Min),A,291.38
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Max),A,397.38
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.88
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,57.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
