Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Max),A,93.88
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Max),A,93.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.25
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Min),A,79.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,150.25
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Min),A,112.12
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Max),A,215.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Min),A,274.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Max),A,386.12
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Min),A,181.25
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Max),A,273.38
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Min),A,293.62
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Max),A,394.5
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T17:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95483
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.25
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Max),A,104.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,71.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Min),A,144.12
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Max),A,239.38
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Min),A,225.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Max),A,353.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Min),A,155.75
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Max),A,223.25
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Min),A,304.38
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Max),A,400.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.12
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Max),A,92.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,144.62
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Min),A,148.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Max),A,238.62
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Min),A,222.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Max),A,330.62
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Min),A,148.5
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Max),A,224.12
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Min),A,317.62
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Max),A,415.38
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.75
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (Max),A,83.38
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,N Current (Min),A,69.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.41
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Min),A,139.25
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Max),A,227.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Min),A,223.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Max),A,349.62
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Max),A,207.38
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Min),A,275.38
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Max),A,389.25
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
