Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (Max),A,77.12
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91955
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (Max),A,90.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Min),A,149.38
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Max),A,236.62
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,198.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Min),A,225.12
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Max),A,341.88
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Min),A,120.75
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Max),A,175.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Min),A,288.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Max),A,387.38
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.25
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.44
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92621
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.38
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,N Current (Min),A,87.25
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Min),A,102.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Max),A,214.12
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.25
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Min),A,208.38
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Max),A,324.75
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Min),A,133.5
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Max),A,218.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Min),A,242.38
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Max),A,358.88
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.75
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94647
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Min),A,75.25
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Min),A,100.5
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Max),A,196.38
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.62
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Min),A,207.38
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Max),A,324.12
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Min),A,126.5
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Max),A,207.38
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Min),A,213.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Max),A,299.88
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T16:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88824
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Max),A,72.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96432
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Max),A,103.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,80.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.88
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
