Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Min),A,123.12
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Max),A,210.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.75
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Min),A,226.75
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Max),A,337.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Max),A,172.88
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Min),A,219.5
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Max),A,307.62
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93262
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90039
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Min),A,86.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Max),A,148.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Min),A,170.88
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Max),A,269.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Min),A,130.5
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Min),A,208.12
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Max),A,278.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93445
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90344
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Min),A,92.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Max),A,157.88
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.75
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Min),A,181.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Max),A,269.25
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Min),A,117.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Max),A,187.25
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Min),A,195.5
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Max),A,270.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95764
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9176
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96411
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96204
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,48.12
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Min),A,91.62
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Max),A,156.12
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.88
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Min),A,151.88
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Max),A,264.38
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Max),A,197.75
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Min),A,198.12
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Max),A,285.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.63
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93512
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91998
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95999
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94928
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
