Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Min),A,80.38
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Max),A,133.88
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Min),A,124.88
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Max),A,188.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Max),A,184.62
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Min),A,191.38
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Max),A,266.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89221
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94296
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95248
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Min),A,87.75
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Max),A,127.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.75
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Min),A,121.5
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Max),A,200.62
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Max),A,236.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T15:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.906
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90848
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95444
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95514
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Min),A,77.25
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Max),A,149.62
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Min),A,146.75
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Max),A,209.5
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Max),A,158.12
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Min),A,168.25
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Max),A,212.25
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8978
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8717
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Max),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95758
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.19
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94946
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Min),A,90.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Max),A,146.75
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Min),A,139.12
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Max),A,223.62
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Max),A,168.5
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Min),A,170.12
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Max),A,242.88
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89865
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90698
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
