Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95181
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96597
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.69
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Min),A,90.5
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Min),A,90.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Max),A,171.38
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Min),A,129.88
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Max),A,224.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Min),A,108.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Max),A,188.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Min),A,188.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Max),A,303.5
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90124
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89108
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94406
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94931
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Max),A,62.12
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Min),A,34.12
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,56.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.5
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.06
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Min),A,79.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Min),A,92.5
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Max),A,162.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.12
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Max),A,207.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Min),A,121.12
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Max),A,205.88
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Min),A,229.62
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Max),A,310.25
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94476
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90503
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93356
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96982
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95087
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Min),A,105.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Max),A,172.38
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.12
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Min),A,155.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Max),A,238.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Max),A,168.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Min),A,234.25
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Max),A,306.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93835
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89892
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9458
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Max),A,92.75
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Min),A,76.5
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Max),A,166.88
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.75
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Min),A,148.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Max),A,204.88
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Max),A,173.88
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Min),A,192.88
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Max),A,287.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
