Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T14:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9585
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91482
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96075
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9621
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94424
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Min),A,88.62
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Max),A,137.12
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Min),A,156.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Max),A,205.5
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Min),A,194.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Max),A,257.25
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94867
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93182
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97308
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Min),A,52.12
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Max),A,101.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Min),A,91.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Max),A,181.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.12
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Min),A,145.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Max),A,222.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Min),A,109.5
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Max),A,182.25
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Min),A,197.88
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Max),A,299.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96072
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93735
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92322
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Min),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Max),A,91.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Min),A,53.25
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Min),A,95.75
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Max),A,170.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.38
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Min),A,154.62
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Max),A,260.88
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Min),A,105.75
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Max),A,175.88
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Min),A,211.12
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Max),A,281.25
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.5
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94702
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94989
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93231
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93048
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Min),A,49.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Max),A,104.12
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
