Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Min),A,86.88
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Max),A,188.25
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.88
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Max),A,229.5
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Max),A,161.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Min),A,192.38
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Max),A,303.62
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88309
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Min),A,51.25
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Max),A,88.5
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Max),A,167.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Min),A,140.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Max),A,187.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Min),A,120.75
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Max),A,168.12
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Min),A,200.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Max),A,291.88
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.25
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89386
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94733
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89929
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,65.62
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Min),A,88.5
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Max),A,151.12
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Min),A,153.12
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Max),A,213.12
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Min),A,118.12
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Max),A,167.25
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Min),A,190.75
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Max),A,269.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T13:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8901
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9447
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Min),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,60.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Min),A,83.12
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Max),A,150.5
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.62
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Min),A,160.12
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Max),A,224.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Max),A,180.75
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Min),A,187.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Max),A,278.25
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9237
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94662
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95065
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95489
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
