Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93359
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Min),A,83.5
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Max),A,136.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Min),A,154.12
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Max),A,226.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Max),A,175.12
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Max),A,259.88
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91699
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91336
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94028
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Min),A,39.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Max),A,126.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Min),A,84.62
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Max),A,152.38
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Min),A,141.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Max),A,219.75
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Max),A,169.12
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Min),A,179.38
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Max),A,270.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92126
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92349
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90506
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9357
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95358
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93802
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Min),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Max),A,104.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Min),A,77.75
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Max),A,148.75
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Max),A,202.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Min),A,98.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Max),A,149.75
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Min),A,162.25
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Max),A,259.75
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91815
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92392
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9425
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93689
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Max),A,87.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Min),A,73.75
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Max),A,125.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Max),A,181.88
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Min),A,105.88
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Max),A,163.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Min),A,158.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Max),A,239.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94162
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
