Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96017
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94168
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Max),A,102.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Min),A,75.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Max),A,121.62
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.75
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Max),A,218.88
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Min),A,107.25
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Max),A,180.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Min),A,155.75
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Max),A,242.25
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T12:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89267
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92355
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93988
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93048
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Max),A,85.75
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Min),A,87.5
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Max),A,138.88
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.75
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Min),A,135.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Max),A,222.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Min),A,97.75
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Min),A,200.88
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Max),A,258.62
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94684
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94257
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88357
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Min),A,85.25
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Max),A,147.25
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.62
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Max),A,215.75
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Max),A,158.38
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Min),A,190.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Max),A,260.88
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94754
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Min),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Max),A,69.62
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8887
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92465
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Max),A,84.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91568
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Min),A,80.25
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Max),A,139.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Min),A,143.5
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Max),A,203.25
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
