Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Min),A,197.38
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Max),A,253.75
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93756
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93628
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95999
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97122
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Max),A,88.38
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,64.12
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Min),A,86.25
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Max),A,154.25
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Min),A,136.38
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Max),A,215.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Max),A,173.25
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Min),A,190.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Max),A,263.88
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92401
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92612
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Max),A,94.88
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92453
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Min),A,98.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Max),A,179.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Max),A,185.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Max),A,148.5
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Min),A,207.38
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Max),A,289.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92108
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92642
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94647
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Min),A,64.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Max),A,118.5
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,87.62
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Min),A,123.62
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Max),A,192.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.75
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Min),A,144.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Max),A,203.88
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Max),A,154.62
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Min),A,254.62
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Max),A,315.38
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T11:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92715
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94153
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89932
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Max),A,123.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,102.88
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
