Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Min),A,113.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Max),A,189.12
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Min),A,140.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Max),A,222.75
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Max),A,158.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Min),A,241.25
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Max),A,317.62
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93063
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Max),A,49.5
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89886
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Min),A,57.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Max),A,112.25
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,79.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Min),A,107.25
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Max),A,186.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Min),A,159.62
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Max),A,222.25
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Max),A,158.88
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Min),A,220.75
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Max),A,295.75
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91391
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Max),A,71.5
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89529
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Min),A,57.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Max),A,105.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,75.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Min),A,98.62
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Max),A,175.88
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.88
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Min),A,134.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Max),A,243.88
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Min),A,205.75
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Max),A,302.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Min),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Max),A,78.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Max),A,112.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,88.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.5
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Min),A,119.38
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Max),A,196.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Min),A,189.5
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Max),A,268.62
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Min),A,105.62
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Max),A,160.5
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Min),A,240.25
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Max),A,329.5
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93924
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Max),A,83.75
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95465
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94797
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
