Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Min),A,77.62
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Max),A,137.88
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,104.12
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.38
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95544
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Min),A,146.88
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Max),A,213.38
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,178.75
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Max),A,258.25
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Min),A,272.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Max),A,322.25
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92508
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91992
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88446
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Min),A,73.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Max),A,141.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,104.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95734
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Min),A,127.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Max),A,216.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Max),A,220.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Max),A,166.25
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Min),A,237.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Max),A,329.75
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T10:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92206
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Max),A,109.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Min),A,96.25
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Max),A,161.38
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Min),A,182.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Max),A,238.75
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Max),A,157.62
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Min),A,202.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Max),A,277.88
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92374
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95273
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91287
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Min),A,71.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Max),A,126.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,92.38
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Min),A,115.38
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Max),A,180.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Max),A,228.75
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Max),A,148.62
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Min),A,237.25
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Max),A,305.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.944
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Max),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
