Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95431
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92624
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Max),A,117.62
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,92.25
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Min),A,100.12
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Max),A,160.12
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.62
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Min),A,169.88
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Max),A,224.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Min),A,112.62
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Max),A,159.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Min),A,214.12
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Max),A,292.25
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93668
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Max),A,69.88
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9509
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94208
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Max),A,109.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,83.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,147.5
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Min),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Max),A,164.12
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Min),A,153.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Max),A,213.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Max),A,155.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Min),A,216.62
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Max),A,274.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90109
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91968
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Min),A,75.25
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Max),A,114.62
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,93.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Min),A,76.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Min),A,100.25
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Max),A,160.5
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Min),A,171.75
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Max),A,263.38
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Min),A,103.5
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Max),A,168.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Min),A,208.75
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Max),A,276.5
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Min),A,32.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92758
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93243
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Min),A,73.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Max),A,160.5
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,117.5
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,202.12
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95782
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Min),A,117.88
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Max),A,197.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,153.75
