Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Min),A,181.25
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Max),A,249.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Min),A,99.38
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Max),A,152.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Min),A,218.62
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Max),A,316.88
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T09:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95584
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92624
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90573
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Min),A,78.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Max),A,124.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,97.12
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93524
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Min),A,104.25
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Max),A,169.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,138.25
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Min),A,165.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Max),A,223.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Min),A,90.62
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Max),A,146.38
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Min),A,208.62
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Max),A,277.38
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.69
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94253
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93249
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Max),A,166.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,114.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,207.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Min),A,105.25
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Max),A,220.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Min),A,178.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Max),A,269.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Max),A,150.38
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Min),A,228.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Max),A,339.75
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93973
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Min),A,58.88
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Max),A,110.88
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,82.88
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Min),A,111.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Max),A,194.38
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Min),A,190.12
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Max),A,242.38
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Min),A,100.12
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Max),A,170.62
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Min),A,221.5
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Max),A,323.75
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Max),A,50.75
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Min),A,68.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Max),A,123.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,95.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.88
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
