Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Min),A,108.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Max),A,236.38
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,174.38
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Min),A,182.38
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Max),A,292.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Min),A,93.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Max),A,171.12
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Min),A,237.62
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Max),A,343.5
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95181
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Max),A,61.75
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92352
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Min),A,66.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,103.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Min),A,129.12
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Max),A,239.5
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,197.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Min),A,181.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Max),A,261.12
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Max),A,174.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Min),A,276.88
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Max),A,382.25
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9288
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94501
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Max),A,75.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94284
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Min),A,71.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Max),A,128.5
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,92.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Min),A,149.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Max),A,232.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,187.12
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Min),A,171.25
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Max),A,251.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Max),A,144.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Min),A,272.38
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Max),A,356.88
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T08:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96365
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9425
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Max),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95901
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Min),A,90.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Max),A,128.38
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,107.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Min),A,132.88
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Max),A,206.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Min),A,192.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Max),A,310.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Max),A,172.25
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Min),A,227.88
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Max),A,325.5
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92789
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
