Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Min),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Max),A,105.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,75.88
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.88
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Min),A,106.62
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Max),A,194.88
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,150.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Min),A,186.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Max),A,274.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Max),A,163.5
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Min),A,216.12
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Max),A,279.62
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94205
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97867
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92889
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Min),A,51.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Max),A,100.25
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Min),A,85.88
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Max),A,160.5
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Min),A,194.25
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Max),A,261.38
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Max),A,181.25
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Min),A,187.12
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Max),A,251.38
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93338
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Min),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Max),A,91.75
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Min),A,45.5
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Min),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Max),A,146.38
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.62
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Min),A,176.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Max),A,244.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Min),A,105.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Max),A,173.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Min),A,178.62
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Max),A,239.12
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93286
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95047
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94003
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Min),A,44.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Max),A,94.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,76.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92917
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Min),A,87.38
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Max),A,167.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.12
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Min),A,146.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Max),A,258.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Max),A,124.12
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Min),A,156.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Max),A,229.62
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94363
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
