Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94214
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94476
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94257
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Max),A,77.62
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95279
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Min),A,69.75
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Max),A,147.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Max),A,241.38
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T07:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95114
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94568
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90207
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91873
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92282
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Min),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Max),A,90.38
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88763
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Min),A,94.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Max),A,169.12
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Min),A,128.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Max),A,163.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Max),A,254.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95773
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9613
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94891
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95145
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91608
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Min),A,71.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Max),A,143.38
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Min),A,138.5
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Max),A,191.12
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Max),A,167.38
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Min),A,178.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Max),A,241.25
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94907
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Max),A,64.25
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89767
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93313
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
