Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Min),A,76.88
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Max),A,147.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Min),A,134.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Max),A,208.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Max),A,169.88
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Min),A,169.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Max),A,244.5
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90912
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Min),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Max),A,66.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,53.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91186
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93872
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92914
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93079
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88296
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93982
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Min),A,88.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Max),A,136.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Min),A,112.25
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Max),A,187.12
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Max),A,109.75
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Min),A,132.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Max),A,219.38
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.862
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Max),A,67.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92969
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93899
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89773
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92874
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93289
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90484
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Min),A,74.62
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Max),A,119.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Max),A,196.62
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Min),A,74.25
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Max),A,102.38
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Min),A,125.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87289
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95709
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Max),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87399
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90866
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94113
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91568
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93545
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Min),A,65.75
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Max),A,109.25
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Max),A,189.12
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Max),A,138.5
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Max),A,158.88
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T06:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95264
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87301
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93713
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86703
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89847
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9537
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
