Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9342
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Max),A,87.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Min),A,107.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Max),A,148.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Max),A,139.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Min),A,119.75
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Max),A,155.88
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94626
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88864
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92743
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90042
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91125
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89392
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93756
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92206
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.927
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Min),A,90.88
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Max),A,152.12
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92163
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93356
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88565
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94836
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92865
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91904
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88031
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Min),A,61.88
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Max),A,82.75
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Min),A,95.75
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Max),A,126.5
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Min),A,122.88
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Max),A,147.62
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88736
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95456
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93371
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91006
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93198
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92139
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.936
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Max),A,48.5
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89062
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93286
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Max),A,83.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Max),A,128.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Max),A,120.62
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Max),A,146.12
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87213
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93036
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91937
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
