Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92877
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93762
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96091
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94394
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Min),A,96.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Max),A,148.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Max),A,121.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Max),A,150.75
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88922
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94894
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95352
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91489
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93957
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88672
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93182
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90307
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Min),A,62.38
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Max),A,86.88
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Max),A,153.12
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Max),A,143.5
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T05:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89505
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93356
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91223
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93967
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89953
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88498
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Min),A,32.75
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Min),A,61.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Max),A,81.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Min),A,96.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Max),A,121.88
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Min),A,127.5
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Max),A,158.38
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90274
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95703
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86267
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91415
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92059
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9299
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88913
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Min),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Max),A,113.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Min),A,96.62
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Max),A,111.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Min),A,121.88
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Max),A,191.5
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89993
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93417
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94842
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
