Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86734
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9093
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94614
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93512
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89175
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94916
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94382
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Min),A,97.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Max),A,138.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Max),A,113.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Max),A,158.62
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86777
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93899
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96381
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88391
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94287
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94363
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91946
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88986
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94946
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93158
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Min),A,63.38
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Max),A,90.75
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Min),A,93.62
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Max),A,112.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Max),A,125.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Min),A,126.88
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Max),A,169.5
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87265
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94836
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92062
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93527
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85669
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Max),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93533
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82559
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Max),A,66.5
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94287
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Min),A,62.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Min),A,94.62
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Max),A,129.88
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Max),A,156.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89255
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95621
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92004
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87594
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92795
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82654
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89902
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
