Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Min),A,68.25
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Max),A,96.25
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Max),A,124.62
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Max),A,160.25
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T04:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87308
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9707
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95441
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Max),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89651
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91266
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9317
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85791
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Min),A,36.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92786
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86493
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Min),A,63.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Max),A,85.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Min),A,92.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Max),A,122.62
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Max),A,105.88
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Min),A,121.25
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8515
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9386
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8818
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93478
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90866
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93396
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88083
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92349
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93155
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90558
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Min),A,63.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Max),A,101.88
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Min),A,123.88
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8956
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9473
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91424
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93643
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8999
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94095
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85678
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Max),A,65.25
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,52.12
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91855
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87973
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Min),A,63.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Max),A,91.25
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87866
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89337
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94229
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89825
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89462
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85342
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
