Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91806
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87472
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Min),A,68.75
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Max),A,104.88
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Min),A,125.75
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87497
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96405
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88141
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93124
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91775
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89664
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88342
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Min),A,36.38
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89548
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90124
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Min),A,69.12
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Max),A,92.5
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Min),A,84.25
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Max),A,107.75
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Min),A,75.38
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87088
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96167
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87335
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9396
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92502
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87591
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92282
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91803
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89877
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Min),A,67.75
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Max),A,92.5
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.12
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Min),A,82.38
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Max),A,111.25
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Max),A,105.38
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T03:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83764
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95245
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95233
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92126
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89508
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90817
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93567
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8967
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90948
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Min),A,70.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Max),A,101.25
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Max),A,107.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Max),A,100.38
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87381
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93655
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92407
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
