Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86902
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87628
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Min),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93927
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91125
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90036
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Min),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Max),A,102.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Max),A,117.38
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Min),A,125.5
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Max),A,165.25
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86325
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92047
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91015
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9321
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8837
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88425
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88714
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89792
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90411
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Min),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Max),A,97.5
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Min),A,88.12
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Max),A,112.12
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Max),A,103.5
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Max),A,165.5
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86197
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90774
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94641
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90576
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91681
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90045
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87463
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90567
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,45.62
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93661
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90222
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91067
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Min),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Min),A,70.12
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Max),A,92.12
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Min),A,89.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Max),A,124.25
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Max),A,96.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Max),A,149.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88266
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90872
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96353
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90594
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93603
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89841
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87976
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87836
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Max),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89557
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92679
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Min),A,75.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Max),A,106.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Min),A,90.62
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Max),A,97.38
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Min),A,127.62
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Max),A,159.12
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87619
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90759
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
