Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91028
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91498
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88739
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87759
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92059
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93664
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Min),A,75.12
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Max),A,106.88
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Min),A,133.75
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Max),A,170.88
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T02:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90326
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88382
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95386
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86395
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91046
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89413
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91519
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94116
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Min),A,74.62
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Max),A,95.25
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Max),A,126.12
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Min),A,81.5
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Max),A,160.88
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90234
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9191
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94635
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88879
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88803
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92309
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9364
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92831
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Min),A,71.62
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Max),A,94.88
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Min),A,97.25
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Max),A,122.25
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Max),A,157.25
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88821
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94992
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94839
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88711
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91299
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92905
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94699
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93262
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92181
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91427
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
