Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Min),A,72.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Max),A,87.5
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Min),A,98.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Max),A,127.25
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Max),A,116.75
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Max),A,159.38
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88794
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9169
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91208
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89856
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95077
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Max),A,70.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94263
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91882
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90872
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Min),A,75.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Max),A,104.88
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Min),A,97.38
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Max),A,122.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Max),A,122.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Min),A,143.75
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89618
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95984
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Max),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88101
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9519
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90967
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90249
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88803
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Min),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92129
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89337
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Min),A,80.75
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Max),A,111.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.75
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Max),A,119.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Max),A,185.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87604
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92889
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96326
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86246
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93286
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Max),A,31.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94128
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9198
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,54.38
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92001
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Min),A,79.88
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Max),A,99.88
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Min),A,97.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Max),A,146.12
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Min),A,89.75
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Max),A,109.12
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Min),A,151.25
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T01:00:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87161
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90857
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89541
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92029
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94321
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92657
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Min),A,44.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
