Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94653
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92975
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9324
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Min),A,80.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Max),A,100.25
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.38
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Min),A,91.12
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Max),A,116.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Min),A,144.62
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:50:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86499
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9534
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92541
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90353
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93417
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91385
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Max),A,60.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91339
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Min),A,81.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Max),A,98.12
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Min),A,106.5
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Max),A,136.5
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Max),A,124.38
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Min),A,140.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Max),A,162.75
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:40:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87716
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96481
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89743
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95343
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93237
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94897
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95151
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94318
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Min),A,78.75
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Max),A,117.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Min),A,118.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Min),A,96.25
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Max),A,134.75
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Max),A,174.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:30:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92154
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95486
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88748
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94806
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95026
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Max),A,30.88
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94885
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Min),A,78.25
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Max),A,112.5
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Min),A,119.62
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Min),A,108.12
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Max),A,142.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Min),A,151.75
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Max),A,202.62
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:20:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90851
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95462
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90854
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96536
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
