Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91614
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Min),A,45.88
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Min),A,86.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Max),A,115.25
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Min),A,131.88
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Max),A,166.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Min),A,103.88
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Max),A,131.88
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Min),A,164.5
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Max),A,211.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:10:00.000+00:00,ambient,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93085
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94778
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9046
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93979
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94513
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Max),A,27.62
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92035
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Min),A,52.88
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,63.62
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Min),A,88.75
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Max),A,118.75
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Min),A,136.5
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Max),A,169.62
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Max),A,125.75
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Min),A,170.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Max),A,203.38
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.0
553013,Lloyds Tce Penydarren,2024-01-24T00:00:00.000+00:00,ambient,,Temperature,C,0.0
